Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.87
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78561
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6744600000000001
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94513
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97507
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93832
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8904700000000001
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69598
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90555
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8608399999999999
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91672
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95709
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93097
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.62
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90088
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8613
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93564
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92184
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99493
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94037
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.88
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.75
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,44.62
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.69
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79648
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98987
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92343
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.922
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94769
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9136
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.19
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8383200000000001
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7759999999999999
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8970600000000001
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91888
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95987
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95416
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.25
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8484200000000001
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87344
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8508
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.81
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93393
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95264
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97006
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.44
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79791
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67779
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91006
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
