Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94235
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95309
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.961
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49999
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82135
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8887299999999999
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94464
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9761
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9617
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.87
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7214
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91568
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90985
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94354
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9631
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9678
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.69
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6281399999999999
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8941600000000001
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91144
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92087
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95966
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96786
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.38
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78366
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8479899999999999
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92004
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97113
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96713
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94504
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74484
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78268
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92892
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94339
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94693
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96097
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.81
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74945
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77603
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93307
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92575
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96652
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93936
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
