Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.44
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73559
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8567799999999999
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90753
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92883
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96243
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95846
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.56
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.88
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68347
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80511
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8880299999999999
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9252
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9537
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.19
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67199
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82571
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91452
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91699
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96609
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96484
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72616
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91885
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93677
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93576
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95212
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86908
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87945
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88608
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92441
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9574
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95584
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-49.88
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8642299999999999
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.56994
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88656
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92593
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96493
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96707
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89313
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75235
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89676
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8981600000000001
