Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96765
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95297
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8365799999999999
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8376100000000001
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93442
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8847299999999999
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95898
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94717
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.12
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81576
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80105
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90698
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94516
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99527
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95883
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.19
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62087
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8398399999999999
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91604
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94397
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96268
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95752
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.94
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70715
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98798
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87655
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9559
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96194
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96121
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82019
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94412
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90143
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90271
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96341
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95804
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85495
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94003
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89139
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.06
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95026
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95111
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.5
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.87
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.12
