Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66592
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85898
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8942899999999999
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93912
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96487
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94745
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.44
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56521
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99152
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8695
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93329
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99591
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,70.25
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.69
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52505
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8758799999999999
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89554
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94293
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9552
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.12
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,49.25
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8532700000000001
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8713700000000001
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87866
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94043
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96316
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95746
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.38
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6140399999999999
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8834799999999999
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8884299999999999
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9422
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96304
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95557
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73956
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94977
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88336
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95087
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9938
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96127
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80603
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93161
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9371
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9223
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96976
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96353
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
