Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81543
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8865
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97809
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95233
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96008
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96558
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,49.12
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,49.25
451897,Southern Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451897,Southern Road,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77517
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83865
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97479
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9332
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97055
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9671
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,52.12
451897,Southern Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
451897,Southern Road,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7304
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91247
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96344
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90704
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96094
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96127
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,46.5
451897,Southern Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
451897,Southern Road,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8675200000000001
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96991
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97562
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97595
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96774
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96381
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.38
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.38
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.38
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,48.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
451897,Southern Road,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91366
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94354
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94897
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97498
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98233
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95505
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.88
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.62
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,59.75
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,60.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84793
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95053
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.957
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95105
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98056
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95505
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451897,Southern Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88882
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95685
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92639
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
