Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97977
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96069
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96707
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.38
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.38
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.38
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,68.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,43.25
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,43.25
451897,Southern Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
451897,Southern Road,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.81
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8074600000000001
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88095
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92743
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.94
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94427
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95212
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98749
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8383799999999999
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92483
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91492
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92834
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95651
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97528
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
451897,Southern Road,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.06
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84005
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91815
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91327
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94192
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96793
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96439
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92355
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94885
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96692
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93469
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96918
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96475
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451897,Southern Road,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95138
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96017
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93576
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.38
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.38
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.38
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95056
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96014
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97159
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.25
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,56.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,56.75
451897,Southern Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
451897,Southern Road,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96106
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96988
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96616
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.88
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.88
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.88
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94931
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98233
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97787
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.88
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
