Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,38.75
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,67.25
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,67.25
451897,Southern Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
451897,Southern Road,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92255
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97089
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96124
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.69
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94015
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95102
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96631
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
451897,Southern Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
451897,Southern Road,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98807
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94992
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9762
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,14.62
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.62
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9154
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95206
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9921
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,64.62
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,65.5
451897,Southern Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.38
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
451897,Southern Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
451897,Southern Road,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8778100000000001
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8871700000000001
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92389
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.69
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94867
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9566
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96652
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93072
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98718
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93286
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94846
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95627
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96951
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,45.75
451897,Southern Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.06
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8063
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99615
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96869
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99359
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97906
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.12
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.12
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.25
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.12
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,52.5
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451897,Southern Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
451897,Southern Road,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88116
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98346
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9971
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,65.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,65.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96396
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97256
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96954
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,95.62
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
451897,Southern Road,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9267
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97513
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8936799999999999
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97412
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9592
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97855
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
