Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.5
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.62
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,59.38
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,59.5
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,49.12
451897,Southern Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8411799999999999
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82589
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90002
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.69
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91415
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95627
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94821
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84567
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97537
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96988
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94873
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95785
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9725
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451897,Southern Road,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83319
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8225100000000001
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93646
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93976
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9599
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95602
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88907
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78363
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99371
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93851
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96292
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96234
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,60.62
451897,Southern Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451897,Southern Road,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90829
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6564
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9946
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93475
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97211
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97604
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.38
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,72.25
451897,Southern Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
451897,Southern Road,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-63.13
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93805
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.16408
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99313
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8688
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98456
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98886
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,51.5
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,51.62
451897,Southern Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.62
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,85.88
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
451897,Southern Road,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.31
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93274
