Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.38531
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99594
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,47.5
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.31
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8775299999999999
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97891
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95706
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
451897,Southern Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
451897,Southern Road,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.38
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89499
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97043
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99451
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.25
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91278
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96799
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98007
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.75
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.75
451897,Southern Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81823
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.41656
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93619
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94571
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98737
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95755
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,43.12
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,46.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.44
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-80.43
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8257399999999999
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.04732
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9791
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95132
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98773
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91815
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.12
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,42.75
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,42.75
451897,Southern Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
451897,Southern Road,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8207700000000001
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.20693000000000006
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99545
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,43.12
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94629
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98972
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9783
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.88
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.88
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,80.75
451897,Southern Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
451897,Southern Road,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,167.5
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89255
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.61529
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9953
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.94
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96417
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96527
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92593
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.75
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.88
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,65.5
451897,Southern Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451897,Southern Road,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8680700000000001
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97464
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99432
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,42.12
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.25
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81555
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98669
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94922
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.88
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.88
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.75
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
