Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
451897,Southern Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
451897,Southern Road,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-164.68
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84939
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.69467
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96121
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95599
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94199
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8617799999999999
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82165
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73706
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97473
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.87
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.936
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91745
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95944
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.75
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8836299999999999
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.83194
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97433
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96802
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95132
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97638
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.37
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.12
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74453
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.70617
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99182
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90298
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93787
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97852
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
451897,Southern Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
451897,Southern Road,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.5
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-163.44
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7138
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.71978
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73031
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96756
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98972
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95636
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.75
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.62
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.5
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.5
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-168.75
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.69
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8215
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92465
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.59295
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91333
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96045
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94101
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.94
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92416
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92612
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74249
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
