Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97165
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95856
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.62
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,173.25
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99716
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88879
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94833
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.12
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.25
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.13
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99069
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94379
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95981
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,85.25
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,85.5
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.38
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,95.75
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80935
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.87979
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93878
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95798
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99512
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91223
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.88
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,39.5
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-165.31
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69738
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.90536
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96213
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.25
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.25
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.25
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.63
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91855
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96768
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97427
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,52.5
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,52.62
451897,Southern Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451897,Southern Road,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,13.25
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-97.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83209
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91183
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.02922
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8555
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99057
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96118
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.62
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.63
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8693799999999999
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98923
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.62829
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.94
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8376100000000001
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92361
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87372
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.88
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,20.62
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-80.69
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99521
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98462
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.07424
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.87
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.55462
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95886
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79495
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,22.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,16.75
