Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8899799999999999
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98975
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97586
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.56414
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96484
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94189
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,15.5
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,13.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89294
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99155
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98523
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88705
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97098
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95535
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,51.5
451897,Southern Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
451897,Southern Road,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84085
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99661
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96994
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8067300000000001
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9823
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98724
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.5
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.62
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.62
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,20.5
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,20.5
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,62.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,63.62
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
451897,Southern Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
451897,Southern Road,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.75
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73898
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99176
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94049
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8303200000000001
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98734
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96292
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.62
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.88
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.75
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.25
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,22.38
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,72.75
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
451897,Southern Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.12
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78201
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98901
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5876399999999999
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.56
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.59826
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99594
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95712
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.75
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.75
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.88
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.75
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,72.88
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68777
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98944
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99701
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,51.5
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,51.62
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.62
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-43.75
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.38656
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96561
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95978
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.12
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,13.75
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
451897,Southern Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.75
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82763
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99313
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.35518
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88864
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9841
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91662
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.25
