Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73019
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99463
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93841
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91141
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9903
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96054
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.88
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.88
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.88
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,40.12
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.19
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-70.38
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58367
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9892
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.15694
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85513
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9877
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97015
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.38
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.12
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.12
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.82
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7228399999999999
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95102
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.4165
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.19
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.54879
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98267
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76321
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,14.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,51.5
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-65.31
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.56
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.38314
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97406
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.46212
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.87
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96472
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96185
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94186
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.06
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-115.69
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62264
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93222
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.24718
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.81
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.87
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.406
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98544
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86331
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.75
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.88
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.75
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,57.5
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-138.88
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7641600000000001
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8733799999999999
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.54208
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-119.19
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.87
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.15187
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98477
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8608399999999999
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.38
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.5
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-107.44
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76849
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91876
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.16347
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
