Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.55312
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99252
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97464
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.12
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.25
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,13.75
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,13.88
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,49.75
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-116.31
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8813799999999999
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.64831
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.25939
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-98.06
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.94
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.04204
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97226
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98303
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.25
451897,Southern Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.25
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,49.62
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.87
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-137.94
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72726
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.56591
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.57119
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-43.38
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.44
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.42962
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94806
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93283
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.75
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.75
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,15.69
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.19
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90173
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9646
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6855100000000001
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8748799999999999
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9935
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92319
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.25
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.25
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.25
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,55.38
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,24.12
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.25
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8743
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96576
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.56591
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-72.38
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.10481
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98666
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8341
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,30.25
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83731
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8359
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94006
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81061
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97345
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94229
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.25
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.25
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.25
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.38
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,28.38
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84906
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8773799999999999
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95834
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.5856899999999999
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98059
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9429
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
