Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8693799999999999
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86719
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99521
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8637100000000001
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98517
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97476
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,72.75
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,73.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
451897,Southern Road,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75479
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99008
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81653
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.87
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86856
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94406
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93054
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,53.44
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61654
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98987
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9827
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.63
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75702
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98911
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.25
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.38
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.25
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.5
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.75
451897,Southern Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.62
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,19.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,19.38
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,73.62
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
451897,Southern Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
451897,Southern Road,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,24.19
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-113.75
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6278
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90213
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.28411
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.38
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.38
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.38
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83514
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96017
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98834
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.5
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.88
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.12
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.38
451897,Southern Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.75
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,24.5
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,45.75
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451897,Southern Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-76.19
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98294
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99503
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.1404
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.38
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.5
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.38
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.43
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91849
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98508
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97034
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.25
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,75.25
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,46.44
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-67.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62393
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99725
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.22295
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,36.25
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,36.38
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.38
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96994
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9931
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97848
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.75
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.5
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.5
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,80.75
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
451897,Southern Road,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99542
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99768
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.46835
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
