Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91775
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99469
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96362
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.12
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.25
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,90.75
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7529899999999999
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97989
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8332200000000001
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96509
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98746
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98312
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.38
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.38
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.5
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,56.38
451897,Southern Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
451897,Southern Road,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.94
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.44
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6087
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95206
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.61706
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91122
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98761
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98941
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.5
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.62
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.88
451897,Southern Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.88
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,62.62
451897,Southern Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
451897,Southern Road,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-63.75
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7013199999999999
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.14025
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78787
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98514
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98816
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.966
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.12
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.5
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.38
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.25
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8627600000000001
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.73648
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98285
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92544
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95065
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97299
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,57.62
451897,Southern Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451897,Southern Road,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.87
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-165.56
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6929
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.72296
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99368
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97357
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98221
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99203
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.12
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,58.5
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,60.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,45.5
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,90.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
451897,Southern Road,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,90.88
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84704
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.02208
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99536
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,40.25
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.12
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.949
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99313
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96399
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.5
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.62
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.62
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,64.88
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,69.62
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,70.12
451897,Southern Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
451897,Southern Road,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
