Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.69
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84936
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8813200000000001
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97321
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96402
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99344
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95373
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,68.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,51.88
451897,Southern Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
451897,Southern Road,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.62
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,67.25
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-102.56
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75549
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.27807
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.13109
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.75
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,18.12
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87933
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.996
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75717
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.38
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.88
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.88
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.88
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,22.25
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,67.25
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,154.94
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6398
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.26394
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96118
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97891
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99286
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98605
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.25
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.25
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.75
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.5
451897,Southern Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,53.75
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,63.5
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451897,Southern Road,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,160.19
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8893700000000001
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.55761
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91412
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94833
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99332
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96374
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.25
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.38
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
451897,Southern Road,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-85.44
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7581399999999999
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.00099
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99411
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93588
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99527
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98828
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,53.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.38
451897,Southern Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.25
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
451897,Southern Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
451897,Southern Road,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-77.88
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7538699999999999
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.12828
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92337
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.94
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9501
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98025
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97217
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
451897,Southern Road,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-151.75
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8577899999999999
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6389699999999999
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9935
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97604
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9848
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92956
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.75
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.75
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.75
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
