Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,51.12
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,61.12
451897,Southern Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-150.5
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8770399999999999
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.48067
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99091
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8518700000000001
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99142
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96179
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.25
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.38
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.38
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,75.88
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,76.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,74.12
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,65.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,65.75
451897,Southern Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
451897,Southern Road,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-164.44
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84677
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8648100000000001
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75964
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9751
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99197
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96326
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.75
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-167.5
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-96.5
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61016
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9248
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.06419
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.75
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97989
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99194
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97998
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.75
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.88
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.62
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.38
451897,Southern Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.88
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,54.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.19
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-122.25
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6483399999999999
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.0486
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98373
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95773
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98962
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96191
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.38
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.5
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.38
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,56.38
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,56.75
451897,Southern Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
451897,Southern Road,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.57
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-161.44
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64242
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.78054
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93683
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99451
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99554
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97613
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,96.12
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,96.12
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.12
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,63.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,74.25
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.62
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,49.62
451897,Southern Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451897,Southern Road,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99701
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96841
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97824
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95279
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98502
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97992
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.5
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.12
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.25
451897,Southern Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,52.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,64.5
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
451897,Southern Road,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.38
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-140.62
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.94
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8251
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.44094
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76883
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
