Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93759
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97855
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,62.25
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,63.5
451897,Southern Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,68.75
451897,Southern Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
451897,Southern Road,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76727
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96204
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87051
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9621
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98734
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9812
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.88
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.62
451897,Southern Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,51.5
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.69
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69534
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89035
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97717
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9696
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98785
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93527
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,41.75
451897,Southern Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
451897,Southern Road,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-109.37
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.75
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82031
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.18584
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8213799999999999
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97549
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96381
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97217
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.19
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.75
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5858399999999999
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.44079
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98523
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97266
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99127
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94214
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.38
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.38
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,49.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,44.62
451897,Southern Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451897,Southern Road,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68679
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74026
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95212
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8939799999999999
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99411
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92602
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.5
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.62
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.75
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,53.75
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,53.75
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.44
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.31
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.38
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57812
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.4092
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7904899999999999
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9216
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99261
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93881
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.75
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.75
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
