Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-68.56
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84057
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.22408000000000006
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94604
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96799
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99048
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92877
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.12
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.25
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.25
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,46.25
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-45.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8401200000000001
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.49502
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97592
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.62
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91119
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98398
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95642
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,43.12
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,43.38
451897,Southern Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
451897,Southern Road,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-41.94
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79046
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.57205
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90192
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8981600000000001
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99069
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97589
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,46.62
451897,Southern Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8438700000000001
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67483
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8605299999999999
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.31
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98956
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96103
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95898
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,78.12
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,79.25
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,80.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,81.12
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87866
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71945
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96451
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.69
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87118
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95331
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93713
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82245
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99066
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94366
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95227
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95056
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94272
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7824399999999999
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90768
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8052
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9328
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95605
