Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9249
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.19
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84021
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86474
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96606
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.94
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97934
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93628
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91144
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.75
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.88
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.75
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,55.5
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.19
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.94
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76303
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63369
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94513
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94934
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96402
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92798
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.13
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69235
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74759
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9125
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97327
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97076
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92416
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,49.12
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.06
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.25
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69668
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7612899999999999
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95087
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93588
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96402
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92828
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.31
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.56
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69763
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6824600000000001
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9845
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93356
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93524
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93008
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.88
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62927
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85306
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94583
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96143
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95077
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92471
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
