Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85925
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90274
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90451
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.56
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88751
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94986
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93426
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8645299999999999
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88885
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8523200000000001
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94284
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9353
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92816
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66879
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86535
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86575
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89233
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96664
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95096
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.06
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6308199999999999
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8855299999999999
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90149
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92483
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96246
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95306
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.19
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7842100000000001
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71548
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8250700000000001
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93481
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9631
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9519
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.19
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.19
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79867
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80298
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86349
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.63
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9331
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94647
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95572
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.25
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92093
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7135
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8391700000000001
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90805
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97043
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95532
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
