Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86395
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8759100000000001
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8859799999999999
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94427
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96249
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96667
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.75
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8878799999999999
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77404
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90423
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97769
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9751
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9642
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8356
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8793
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9378
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.81
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.56
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9577
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95236
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94827
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90634
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81845
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90701
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.69
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93439
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97528
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9501
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80716
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89941
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93063
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93927
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96915
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96292
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.88
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74853
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7851199999999999
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93634
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93484
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95746
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96201
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87149
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8548600000000001
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92288
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
