Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.38
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.38
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.38
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,51.25
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65679
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80142
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9125700000000001
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93109
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96814
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95386
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.06
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.31
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64941
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8688899999999999
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90222
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91733
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9418
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9651799999999999
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.69
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64736
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88223
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9223600000000001
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9201
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9558399999999999
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95685
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.63
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63766
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85275
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8968200000000001
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93173
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9595
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95224
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,36.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81045
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85711
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8930299999999999
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.75
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9341700000000001
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95554
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94989
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.81
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.44
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71707
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7670600000000001
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90945
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93722
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95129
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94925
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.88
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73321
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8443
