Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9035299999999999
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9174200000000001
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9534600000000001
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9418
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.38
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68692
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86255
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90909
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9257799999999999
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94006
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9433600000000001
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81228
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91696
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97455
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95904
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95373
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95499
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77969
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.884
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9137299999999999
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92642
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95706
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9797399999999999
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,49.12
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,49.12
451897,Southern Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
451897,Southern Road,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.44
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52804
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93695
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9385399999999999
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9536399999999999
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9576100000000001
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96985
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,46.5
451897,Southern Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
451897,Southern Road,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76794
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9236700000000001
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9710700000000001
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.37
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9260200000000001
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9521799999999999
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95621
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77871
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9905700000000001
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92517
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96201
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97436
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9678
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
