Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,40.5
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
451897,Southern Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
451897,Southern Road,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79504
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96826
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87298
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9463799999999999
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9638100000000001
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9771700000000001
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,51.75
451897,Southern Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
451897,Southern Road,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92963
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9729
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92776
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9635299999999999
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96078
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9779399999999999
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.88
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,58.12
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,57.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
451897,Southern Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9415899999999999
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9743
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97549
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97696
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95694
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96793
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.62
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.75
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.75
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,66.38
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,56.5
451897,Southern Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91327
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9721700000000001
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9244700000000001
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97626
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95862
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98734
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.88
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.38
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.12
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.12
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.25
451897,Southern Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.25
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,65.25
451897,Southern Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
451897,Southern Road,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.19
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8800899999999999
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9709200000000001
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9263
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9852299999999999
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9570000000000001
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9587399999999999
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,87.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,87.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,91.5
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,91.62
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451897,Southern Road,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87021
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99249
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96704
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9649
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95654
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97641
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.25
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,59.75
451897,Southern Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
451897,Southern Road,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8845200000000001
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98303
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9576100000000001
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
