Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9688100000000001
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97693
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9393299999999999
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,56.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8791200000000001
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98114
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90207
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9697600000000001
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9756799999999999
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9584600000000001
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.12
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.5
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.25
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,62.62
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451897,Southern Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
451897,Southern Road,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8703299999999999
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9604799999999999
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9107
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98193
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95462
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9479700000000001
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.38
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,77.5
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.38
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,81.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92166
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9782700000000001
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96414
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95486
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9402200000000001
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,49.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,46.25
451897,Southern Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9401200000000001
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8324299999999999
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88705
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92996
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9873
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92145
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.25
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.5
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8883
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8237
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.922
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96246
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9786100000000001
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95239
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.75
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.75
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,54.38
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,46.5
451897,Southern Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
451897,Southern Road,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87933
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69824
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99295
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.38
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9770200000000001
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9888899999999999
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96298
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.12
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.12
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.12
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.75
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
