Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,79.25
451897,Southern Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
451897,Southern Road,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81714
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6705899999999999
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.987
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96796
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95605
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9470200000000001
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.38
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.12
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,58.5
451897,Southern Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
451897,Southern Road,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93085
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9234
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97919
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96652
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97693
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96606
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.88
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.12
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,63.88
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
451897,Southern Road,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81845
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98621
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9893200000000001
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96695
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9484899999999999
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97516
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.12
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.38
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.25
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,62.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,73.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
451897,Southern Road,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9288
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95941
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9754299999999999
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9675
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99155
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97516
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.38
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.38
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.38
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.25
451897,Southern Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,62.62
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,57.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,66.12
451897,Southern Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
451897,Southern Road,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95886
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93445
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96204
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.62
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.62
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93695
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9752200000000001
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,37.88
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,37.88
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,56.38
451897,Southern Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
451897,Southern Road,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98361
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9963700000000001
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,51.75
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,52.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.88
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.37
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94137
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9646600000000001
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
451897,Southern Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
451897,Southern Road,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,15.63
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90561
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98508
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9964
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,53.62
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,53.62
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.62
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9277
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9630700000000001
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98267
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
