Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,100.75
451897,Southern Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
451897,Southern Road,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8920600000000001
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91589
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9948100000000001
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.88
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96075
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9611200000000001
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,83.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,83.5
451897,Southern Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.25
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,127.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
451897,Southern Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
451897,Southern Road,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9962200000000001
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9866
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9949
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,19.38
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,19.38
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.38
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,48.12
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98505
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98215
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9959100000000001
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,83.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,83.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,95.62
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,96.25
451897,Southern Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,102.38
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,44.38
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,143.75
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
451897,Southern Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
451897,Southern Road,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,32.5
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7966
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9245
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97409
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98431
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98444
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9772
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,86.38
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,86.5
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.75
451897,Southern Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.62
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,90.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,90.25
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,37.38
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,37.5
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.62
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,64.25
451897,Southern Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,34.69
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88055
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9356399999999999
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9871200000000001
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.12
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97488
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99179
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9793700000000001
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.25
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.62
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.38
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.5
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,65.12
451897,Southern Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98587
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9912700000000001
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9612700000000001
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96847
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98746
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.995
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.5
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.62
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.62
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,77.88
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,77.88
451897,Southern Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.88
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,69.25
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,69.38
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,51.75
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
451897,Southern Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
451897,Southern Road,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9888899999999999
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9173
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97775
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92615
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9872700000000001
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9941700000000001
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,68.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,68.25
451897,Southern Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.12
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,88.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
451897,Southern Road,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
