Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9201299999999999
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75021
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9305399999999999
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.88
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.13
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96225
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94589
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9869399999999999
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.62
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,57.75
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,77.62
451897,Southern Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.88
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
451897,Southern Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
451897,Southern Road,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9725299999999999
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75012
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98856
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98526
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9793700000000001
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98514
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,78.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,79.5
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.75
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,85.88
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
451897,Southern Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
451897,Southern Road,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.69
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77304
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8348399999999999
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9736899999999999
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9787
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98459
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9223899999999999
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,80.12
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,80.12
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.12
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.12
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,82.38
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,47.62
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
451897,Southern Road,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98434
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93719
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99051
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.12
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.12
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.12
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97726
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98962
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9741200000000001
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.62
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.75
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.62
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,71.75
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,37.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,64.62
451897,Southern Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
451897,Southern Road,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-149.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97382
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.07869
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9906
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.12
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96347
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9759200000000001
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.965
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,46.88
451897,Southern Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
451897,Southern Road,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9829399999999999
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9096700000000001
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9339299999999999
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.25
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95691
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9829100000000001
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9333799999999999
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,58.62
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,37.25
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,37.62
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9798
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86566
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98282
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93976
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96716
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97836
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.88
451897,Southern Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.88
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
