Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,62.5
451897,Southern Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
451897,Southern Road,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99411
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97934
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99866
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,80.75
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,81.12
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90475
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99075
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97308
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.12
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,113.38
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,113.75
451897,Southern Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
451897,Southern Road,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9920700000000001
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9734799999999999
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99216
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.25
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.25
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.25
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.93
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92071
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9838899999999999
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9821200000000001
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.88
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,55.88
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,67.25
451897,Southern Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
451897,Southern Road,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78613
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9244700000000001
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98474
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95383
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9686899999999999
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9690200000000001
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8534200000000001
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95831
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9003
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9863299999999999
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96146
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.25
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,41.75
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
451897,Southern Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
451897,Southern Road,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81091
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9187299999999999
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9965799999999999
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,48.75
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,48.88
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.75
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8790600000000001
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9888
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9718899999999999
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.88
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.75
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.12
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,24.25
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,53.38
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,83.88
451897,Southern Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
451897,Southern Road,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.75
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.31
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75738
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91202
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7670600000000001
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97626
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99054
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9550799999999999
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,66.25
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,67.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.62
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.06
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9888600000000001
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7937
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87384
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.88
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.88
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
