Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9893200000000001
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77823
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,35.38
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.94
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8199700000000001
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.71646
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94485
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9255399999999999
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99039
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95209
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.56
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7709600000000001
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77682
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96735
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85495
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9921
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9819
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,23.88
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
451897,Southern Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451897,Southern Road,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-76.5
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79538
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.11894
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88818
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8818299999999999
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9888899999999999
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91919
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.25
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-154.31
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76669
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.53875
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8222299999999999
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93115
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9870899999999999
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9701200000000001
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.19
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89197
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94009
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6575
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73529
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98434
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9316700000000001
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.25
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.06
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.88
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7362
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.99115
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.75656
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-34.5
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.46153999999999995
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98239
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.19609000000000001
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.12
451897,Southern Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,14.12
