Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.37
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.56
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7236899999999999
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98706
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.61047
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.75
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-34.31
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82889
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9752799999999999
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.57549
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.25
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,22.38
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.19
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-154.87
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7280800000000001
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97751
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.67803
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.88
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.87
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8885799999999999
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98608
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9142100000000001
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.12
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,25.25
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.81
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75485
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97321
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.70098
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-48.5
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.33635
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99005
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93237
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.94
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7843600000000001
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9880399999999999
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99603
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,41.38
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-41.56
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.4381
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97778
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93173
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,59.5
451897,Southern Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
451897,Southern Road,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74627
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97754
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9970100000000001
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,47.88
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.88
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8237899999999999
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98062
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8470700000000001
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.5
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.5
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,60.12
451897,Southern Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.13
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,157.19
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8103899999999999
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8910799999999999
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.37984
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.55377
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9779399999999999
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8970899999999999
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.88
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,14.75
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.25
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82837
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.73074
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95673
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-53.75
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.69
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.23973000000000003
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9884299999999999
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89194
