Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.75
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.75
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.37
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-168.81
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9023700000000001
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.99066
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7965399999999999
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68255
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9476600000000001
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9104899999999999
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.25
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.19
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9946299999999999
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9886799999999999
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89676
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-51.75
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.37414000000000003
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9930700000000001
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81115
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.12
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.25
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.12
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,21.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.44
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92929
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95325
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7613800000000001
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.40557
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9922799999999999
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9742700000000001
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.38
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.88
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.62
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,39.12
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,43.38
451897,Southern Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,168.88
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.5
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95239
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.41485
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.80887
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-151.87
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.49535
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98251
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92181
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.75
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92374
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.31814000000000003
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9487899999999999
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.81
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94601
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9434799999999999
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9798600000000001
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.75
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.75
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,54.5
451897,Southern Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451897,Southern Road,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.44
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82586
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8759399999999999
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91553
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86288
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9922799999999999
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97165
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.88
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.88
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.88
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.88
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.88
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.88
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,24.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,47.62
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,47.62
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
451897,Southern Road,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.31
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.06
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.19
