Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59213
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9752799999999999
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5592600000000001
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-149.25
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.32395999999999997
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9819899999999999
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9718899999999999
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.87
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60388
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98618
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.09929
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.62
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.75
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-136.56
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.2661
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98257
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95883
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.62
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.25
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.31
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-171.94
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64736
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98734
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.77441
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-119.44
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.15737
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99518
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9658200000000001
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,74.75
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,75.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.88
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,12.12
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.06
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.56
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-171.44
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68029
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9880399999999999
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8953200000000001
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-157.69
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.47433000000000003
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99698
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9615799999999999
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,113.5
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,113.75
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.62
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,98.62
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,98.75
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.63
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8326399999999999
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9842200000000001
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90405
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83905
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96045
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.12
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.25
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.12
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.88
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.88
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.38
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,21.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,40.38
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,38.88
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,39.25
451897,Southern Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.81
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72738
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98126
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6187699999999999
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-41.56
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.44
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.48296000000000006
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99597
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91855
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,80.62
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,80.75
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.75
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.19
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.13
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6288100000000001
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98285
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9621299999999999
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9620700000000001
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99329
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9313299999999999
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,74.75
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,74.88
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.88
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
