Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.75
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.44
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.613
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98059
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8106399999999999
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-156.75
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.3557
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95804
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9591700000000001
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.12
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,12.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-167.44
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87274
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9720799999999999
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7139800000000001
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8931600000000001
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98669
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91519
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.44
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.38
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73092
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9857799999999999
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.82599
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8956
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9967
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8327
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,67.75
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,67.88
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.75
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.93
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69976
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9722299999999999
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94147
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-98.44
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.027389999999999998
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98419
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91104
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.88
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.88
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.88
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.81
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-141.88
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81286
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9749399999999999
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.51861
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.81
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.591
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9939899999999999
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99167
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.38
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.5
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.38
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,57.88
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.38
451897,Southern Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.12
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,15.75
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,56.5
451897,Southern Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
451897,Southern Road,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.13
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86661
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91919
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7085199999999999
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9023399999999999
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99536
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95105
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.12
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,67.38
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,67.5
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.38
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-102.37
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-140.75
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8046800000000001
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.04442
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5405800000000001
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
