Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9289799999999999
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9898100000000001
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9808
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.25
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.12
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.38
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.25
451897,Southern Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-119.69
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-46.62
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6380600000000001
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.15065
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.33248
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7540899999999999
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99429
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9325899999999999
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.12
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.12
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,17.62
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.31
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-147.82
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77203
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9536100000000001
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.67138
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9561200000000001
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98703
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9141799999999999
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.25
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,38.12
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-100.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.56
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7579899999999999
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.010209999999999999
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7065100000000001
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96249
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95163
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9922200000000001
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,65.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,65.75
451897,Southern Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.38
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,71.12
451897,Southern Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
451897,Southern Road,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.56
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-126.5
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78286
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9693
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.45187
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9274600000000001
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9632299999999999
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,67.88
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.12
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.88
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,59.25
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8247700000000001
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5674100000000001
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8569
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92685
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.995
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9074399999999999
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,61.25
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,61.38
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.25
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.81
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83395
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.31029
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9675600000000001
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.87
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85785
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9564799999999999
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94791
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.12
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.5
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.25
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
