Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,41.5
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.25
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.75
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64999
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.61132
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9414399999999999
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.94
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93945
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96429
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9688100000000001
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,43.75
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.75
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.31
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-85.69
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60247
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9463799999999999
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.06147999999999999
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96677
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9633799999999999
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.38
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,75.5
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,75.88
451897,Southern Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.62
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
451897,Southern Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
451897,Southern Road,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.81
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-151.93
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.44
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.45257
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.2893
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6238
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9393
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9834299999999999
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8922700000000001
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.87
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63885
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6794399999999999
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6996399999999999
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89395
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9617
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93335
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85693
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6685399999999999
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95544
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9792200000000001
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97967
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96329
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.25
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.38
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.25
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,43.62
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,48.12
451897,Southern Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
451897,Southern Road,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80682
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77325
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88223
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98129
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9892299999999999
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99054
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.5
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.75
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.62
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.38
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.25
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.88
451897,Southern Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.75
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,63.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
451897,Southern Road,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-160.81
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.82
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68975
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7962
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
