Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9720799999999999
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98639
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97125
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,49.12
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-63.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83825
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.20424
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91589
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98734
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98688
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97464
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.38
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.5
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.12
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.25
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.12
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,70.12
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-85.5
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72442
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.032119999999999996
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8733799999999999
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99216
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9917
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9638700000000001
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,78.38
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.62
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.25
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.38
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.38
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,80.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,80.12
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.75
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72439
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9403100000000001
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85293
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9882200000000001
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96255
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9499799999999999
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.12
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,72.12
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.12
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9919399999999999
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9632
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95834
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.12
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.12
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.12
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9329799999999999
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94034
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98929
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.75
451897,Southern Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.75
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,70.38
451897,Southern Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
451897,Southern Road,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.81
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7175199999999999
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9516899999999999
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98605
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86331
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9711299999999999
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94391
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-52.44
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83816
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.43373999999999996
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9821200000000001
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93411
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95105
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9328
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
451897,Southern Road,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.5
