Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7630899999999999
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96847
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9761
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9756799999999999
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9580700000000001
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.996
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,79.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,79.88
451897,Southern Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.38
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
451897,Southern Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
451897,Southern Road,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75634
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98798
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98096
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.63
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96793
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95026
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9917600000000001
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,51.25
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,62.38
451897,Southern Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.88
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
451897,Southern Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
451897,Southern Road,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.12
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7583300000000001
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75598
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9953
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9403100000000001
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95239
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91864
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,60.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7621100000000001
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85919
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98492
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9757100000000001
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96854
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91458
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.94
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64315
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85324
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99265
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9870899999999999
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9627100000000001
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92584
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,68.5
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,51.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
451897,Southern Road,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7652899999999999
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80999
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9595
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93561
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94165
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92248
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.94
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83047
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80713
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82519
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.56
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96939
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9499200000000001
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92801
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
