Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8005
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80407
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88125
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9722299999999999
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9667
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9216
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.75
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68392
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89584
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8973399999999999
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9542799999999999
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98395
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91202
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82116
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90622
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9196799999999999
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9659399999999999
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95111
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9199799999999999
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.88
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54955
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91171
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8688600000000001
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9964299999999999
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9508700000000001
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9234600000000001
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,103.88
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,104.12
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.69
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.42663
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73495
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8848600000000001
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.75
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9657899999999999
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9391799999999999
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90515
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.31
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71255
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8439
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9505299999999999
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93381
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9322799999999999
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9232799999999999
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90091
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88797
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92471
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
