Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94275
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9541299999999999
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9133600000000001
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.06
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61263
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90964
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9798
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91955
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96255
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94726
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.38
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64623
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9099700000000001
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94757
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9375600000000001
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9505899999999999
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9519
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.88
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65347
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8869600000000001
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9091799999999999
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9417700000000001
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95496
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9543799999999999
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80414
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8276600000000001
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91714
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95236
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97195
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95663
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.62
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8382200000000001
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8486600000000001
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86813
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9386899999999999
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96744
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95605
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.38
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8416399999999999
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9147299999999999
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86398
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9423799999999999
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9689
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9612700000000001
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
