Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83655
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77368
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83957
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93243
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95962
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96216
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.62
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87851
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8125600000000001
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8632200000000001
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.69
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9399700000000001
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9592299999999999
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95636
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82324
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88159
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.858
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93771
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9535799999999999
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95624
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7684300000000001
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9005700000000001
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9257799999999999
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9538
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9665799999999999
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9598399999999999
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78503
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86349
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9325200000000001
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91791
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94958
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96188
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89715
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86856
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9389299999999999
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.56
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9107299999999999
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9536399999999999
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9592
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.75
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79886
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9939
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92291
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
