Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93655
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95755
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9519
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.69
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66162
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9169299999999999
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9109799999999999
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95489
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95496
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95331
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.75
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68533
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89831
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9183899999999999
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94199
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9638100000000001
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94791
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.56
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7225600000000001
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8792399999999999
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9092399999999999
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92596
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9567899999999999
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95636
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.94
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.5
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.81
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5151
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84216
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85183
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.94
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92386
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9577600000000001
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9686299999999999
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.5
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.81
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.62
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49846999999999997
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79867
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8638600000000001
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9645100000000001
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9592
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97003
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.56
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8308700000000001
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8389
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83941
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94073
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96011
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96155
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
