Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74685
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9114700000000001
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8781399999999999
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95419
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96704
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.25
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.75
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71725
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90246
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82181
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94394
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9459200000000001
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99292
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.75
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.88
451897,Southern Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.88
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,63.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,63.12
451897,Southern Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
451897,Southern Road,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.31
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63656
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93579
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9210799999999999
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9260200000000001
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9566600000000001
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9683200000000001
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,38.88
451897,Southern Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83029
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.935
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91595
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92425
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9834299999999999
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95645
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75149
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95685
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9430200000000001
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94183
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96741
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9492200000000001
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78054
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91809
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9125
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.37
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98474
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9547100000000001
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94314
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.75
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.88
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.75
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88382
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92209
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9028
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98892
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9592
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.38
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.5
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.38
451897,Southern Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
