Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94058
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95737
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9638100000000001
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,39.62
451897,Southern Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.31
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69091
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8438100000000001
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93509
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94806
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96094
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9386899999999999
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7145600000000001
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9213899999999999
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9436899999999999
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9667
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96191
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9505
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.31
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62078
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9412200000000001
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9781200000000001
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9736600000000001
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9527
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94611
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73852
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91901
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92743
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97211
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9579799999999999
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94275
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
451897,Southern Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.37
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74774
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9924
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9368299999999999
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97308
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95511
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9749399999999999
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.75
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.88
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.75
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,40.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,52.12
451897,Southern Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9515100000000001
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9747600000000001
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9172
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9692700000000001
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99319
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.991
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.75
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,59.75
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,60.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.88
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
