Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,56.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,53.75
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,53.88
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,74.25
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,74.5
451897,Southern Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
451897,Southern Road,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9353
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9602700000000001
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97577
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.13
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9779399999999999
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94665
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99539
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.75
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.88
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,80.25
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,80.38
451897,Southern Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.38
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,106.25
451897,Southern Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
451897,Southern Road,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89899
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96201
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9313600000000001
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9789700000000001
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9595899999999999
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9672200000000001
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.12
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.12
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.12
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,28.62
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,46.88
451897,Southern Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90466
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9847100000000001
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92685
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.75
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9841
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95221
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98724
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,82.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,82.12
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.12
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,70.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
451897,Southern Road,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9427200000000001
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93491
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9644799999999999
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.25
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9715299999999999
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96155
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.38
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.5
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.38
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,54.75
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,55.12
451897,Southern Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9058799999999999
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95215
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9292
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9672799999999999
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97772
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9588
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.25
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451897,Southern Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9119200000000001
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9585299999999999
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89349
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9917299999999999
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9680200000000001
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99219
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,108.5
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,108.62
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.62
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,65.75
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,65.88
451897,Southern Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.88
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,76.75
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,76.88
451897,Southern Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
451897,Southern Road,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8756700000000001
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9574299999999999
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9398799999999999
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
