Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94504
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96262
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9139700000000001
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8980100000000001
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94531
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9681700000000001
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97778
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99075
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9217799999999999
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.75
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.88
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,42.25
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
451897,Southern Road,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8396600000000001
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9426
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91769
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96606
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9903299999999999
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9378299999999999
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.5
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.88
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.62
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.06
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7027800000000001
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9606299999999999
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92538
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.87
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9509
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9595299999999999
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92779
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.44
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68985
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9475100000000001
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93106
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9838899999999999
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98444
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,73.5
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,73.5
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,75.12
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,37.38
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,37.5
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.06
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83062
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8935799999999999
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88464
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9848899999999999
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9789100000000001
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97501
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.75
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,73.12
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.88
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,75.75
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,56.38
451897,Southern Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.62
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83862
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9027700000000001
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9199799999999999
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837600000000001
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96478
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99371
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.75
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.88
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.75
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,71.12
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,71.25
451897,Southern Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.12
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,73.88
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
