Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
451897,Southern Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
451897,Southern Road,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9053899999999999
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94824
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9835200000000001
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98831
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98087
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9957299999999999
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,81.88
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,82.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.88
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,85.12
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,85.5
451897,Southern Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.25
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,85.5
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,39.88
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,117.75
451897,Southern Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
451897,Southern Road,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90466
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92895
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91296
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97162
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9638100000000001
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99265
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.88
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.12
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,66.38
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,66.38
451897,Southern Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.38
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
451897,Southern Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
451897,Southern Road,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.88
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83075
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94186
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95999
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9805
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9646299999999999
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92914
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.75
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.88
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.19
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68981
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9886799999999999
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89035
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.13
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9824799999999999
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95129
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9595299999999999
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.75
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,74.75
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.88
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,76.62
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451897,Southern Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.87
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78427
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9873
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9901700000000001
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.88
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97815
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98605
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97382
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,67.62
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.25
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.88
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.88
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,70.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
451897,Southern Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
451897,Southern Road,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8310799999999999
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96445
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99426
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9877299999999999
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9558700000000001
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94257
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,80.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,80.12
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.12
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,66.88
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,66.88
451897,Southern Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
451897,Southern Road,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-62.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87366
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.07478
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9570299999999999
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96985
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9801
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8649899999999999
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
