Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.25
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.5
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,59.38
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-138.19
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79635
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.36336
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97015
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.63
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96609
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9561799999999999
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9188200000000001
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,51.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,43.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-165.25
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80002
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.12407
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96939
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98264
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9764700000000001
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9702799999999999
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.88
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,71.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.88
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,73.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,59.62
451897,Southern Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451897,Southern Road,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7138
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96124
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98303
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95435
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96231
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9561200000000001
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,38.5
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.37
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-150.44
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73138
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.35536999999999996
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9837899999999999
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98145
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89404
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.88
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.12
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.25
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.25
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,68.62
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,44.75
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.44
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9097299999999999
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.73556
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9930399999999999
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,41.75
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,41.75
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.75
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98056
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9918799999999999
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94699
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.12
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.25
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.25
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.38
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.5
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.38
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,64.5
451897,Southern Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
451897,Southern Road,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.43
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8848600000000001
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.69885
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7157899999999999
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95367
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94949
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94589
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-167.25
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94971
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7883600000000001
