Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9202899999999999
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9871200000000001
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9552
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9739399999999999
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,76.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,76.12
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,47.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.25
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9959100000000001
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66909
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9649
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.25
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.63
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98441
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92255
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9824200000000001
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,76.75
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,76.75
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.75
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.12
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,63.38
451897,Southern Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
451897,Southern Road,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.44
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59911
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.58013
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98172
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8978
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9952700000000001
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97656
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.25
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,75.88
451897,Southern Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
451897,Southern Road,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,173.19
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78494
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.80465
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9833700000000001
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9192799999999999
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98654
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9722
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.75
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.88
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.75
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,62.38
451897,Southern Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
451897,Southern Road,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.31
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8531799999999999
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92456
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9579200000000001
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83868
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99344
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9664299999999999
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.38
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.62
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,46.38
451897,Southern Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
451897,Southern Road,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.44
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.19
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74249
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93915
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.60916
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.19
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96329
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94595
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96924
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.75
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.44
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.19
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8460700000000001
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9448799999999999
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66323
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.67974
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9509299999999999
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93942
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.75
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.75
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
