Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,20.25
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,20.38
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.25
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-55.13
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9228200000000001
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95425
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.3658
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.43
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9652700000000001
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9845
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9424399999999999
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.38
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.88
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.94
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-67.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9430200000000001
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9473299999999999
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.25853000000000004
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.67532
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95911
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95496
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.75
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,16.5
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.56
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75216
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96777
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8882700000000001
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87979
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98141
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87765
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.94
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.87
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62585
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96524
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8867799999999999
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91632
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96152
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9707600000000001
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
451897,Southern Road,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.57
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.5
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-102.44
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6477
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95694
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.12993
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79983
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9957600000000001
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94516
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.75
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.12
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.88
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,57.5
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.62
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.62
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,50.12
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.25
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.19
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-81.81
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68893
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9617899999999999
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.07652
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9835799999999999
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99454
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94537
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.5
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.75
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.62
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.12
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,50.25
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.25
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.06
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-126.69
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62841
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97372
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.39208000000000004
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
