Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9612700000000001
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99597
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7915
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.62
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.88
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.75
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,54.62
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.25
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-81.19
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83142
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97745
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.05965
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.5854699999999999
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9917600000000001
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85409
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,68.38
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.5
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.38
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,15.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.12
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.06
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.56
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73816
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9542799999999999
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.33805999999999997
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-125.5
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.14332999999999999
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9273100000000001
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90625
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.93
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7280800000000001
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98096
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9761700000000001
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.81
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.63
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.46316
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99265
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.52544
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,61.12
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,61.25
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.12
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,48.38
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,48.5
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.81
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7471300000000001
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9596899999999999
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9688399999999999
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.75
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.60211
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93216
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.58215
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.38
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.75
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7517699999999999
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9860200000000001
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.67077
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-48.88
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-56.81
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.33242
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98608
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.2282
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.25
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.06
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-107.25
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86798
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96616
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.1288
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.45953
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9378700000000001
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92514
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,13.88
