Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.19
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-64.63
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8743
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9366399999999999
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.2144
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.94
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.56677
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97708
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8418899999999999
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8987700000000001
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.05235
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72375
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8891899999999999
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9433
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80569
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.25
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.5
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-113.75
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76162
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8889100000000001
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.15648
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.87
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.33407
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99445
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79297
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.94
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52599
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9313299999999999
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97314
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9436
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9726600000000001
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9198
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.5
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-157.87
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.5
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7687
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.32711
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7131
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8862899999999999
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9928299999999999
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81433
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.62
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.88
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,42.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.19
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66769
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.4583
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9154700000000001
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92758
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99313
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77057
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.19
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.75
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60952
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.20281
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80935
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9587100000000001
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99145
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8753299999999999
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
