Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.31
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8706
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.82473
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.67556
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86551
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99356
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88745
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.88
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.88
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.75
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,24.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,38.75
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.75
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92255
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.90451
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.43325
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-161.25
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.33196
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9913299999999999
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87018
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.62
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,39.38
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.87
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-52.12
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89889
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94626
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.22014
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.88
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.53292
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9917
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86923
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.75
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.5
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,17.25
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83252
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98526
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94891
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9133899999999999
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9563
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96851
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,37.25
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
451897,Southern Road,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.25
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59985
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9783
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97925
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89679
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9617899999999999
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91556
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.81
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.56
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.19
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74066
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96268
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.46371
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.31
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8771
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9753700000000001
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9492799999999999
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.62
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.62
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98993
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98401
