Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.70007
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-113.31
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.17820999999999998
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99316
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92801
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,15.5
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,165.19
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9951200000000001
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.49673
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9395700000000001
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.44
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.43508
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99713
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9921
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,63.88
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.75
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.5
451897,Southern Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.12
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,62.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,62.62
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,66.62
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,67.25
451897,Southern Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
451897,Southern Road,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-163.69
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99493
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7813399999999999
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95529
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.32
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.58804
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9891399999999999
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96246
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.75
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.25
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,53.12
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86282
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9628
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98456
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92963
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93796
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.81
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74743
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9827
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95904
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.42333000000000004
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99225
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98019
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.38
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.12
451897,Southern Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,38.12
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,53.75
451897,Southern Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
451897,Southern Road,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73922
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9824200000000001
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9961200000000001
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-131.81
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.31
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.28429
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94452
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98526
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.62
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.75
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
451897,Southern Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
451897,Southern Road,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.5
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.764
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8605299999999999
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.42348
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-139.12
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.29372
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9870899999999999
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8590700000000001
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.5
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
