Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74228
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.39724
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76034
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-56.31
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.2036
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9891700000000001
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9227
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79199
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97678
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79638
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9525100000000001
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99677
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9252299999999999
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,73.5
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,73.62
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.62
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,84.38
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,84.5
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6358
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96326
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79937
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99182
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9851700000000001
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9526100000000001
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,87.38
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,87.5
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.75
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.25
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70019
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9299299999999999
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96429
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9923700000000001
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98785
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8654799999999999
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,85.88
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,86.25
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9028299999999999
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.48956000000000005
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9100600000000001
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.37
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98087
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9531200000000001
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87851
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.75
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.75
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-47.56
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75552
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.59438
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5122899999999999
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7644
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9640200000000001
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9396
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.12
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.88
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,20.25
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-135.57
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.5
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86969
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.33639
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.54467
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
