Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9726899999999999
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99521
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9040799999999999
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.75
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.88
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.88
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,69.25
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.69
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.75
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9903299999999999
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89792
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.78741
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.12
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.12
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.12
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9438200000000001
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98541
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96185
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.56
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.56
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87216
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.34267
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.59933
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9316700000000001
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9922200000000001
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9901399999999999
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.75
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.75
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,64.38
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,64.75
451897,Southern Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.62
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,68.25
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
451897,Southern Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
451897,Southern Road,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.5
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7188100000000001
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97382
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94873
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80169
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9602700000000001
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9470200000000001
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.88
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,39.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
451897,Southern Road,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67492
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95715
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9536100000000001
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.31
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.75
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.867
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93735
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88074
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.5
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.62
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.62
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,22.25
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,22.38
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.63
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.56
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60998
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.75903
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9737899999999999
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.62
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98062
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9553799999999999
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.38
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.38
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,55.88
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,40.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,49.88
451897,Southern Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
451897,Southern Road,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.31
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59292
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8910799999999999
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.961
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6838
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99411
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9598700000000001
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,80.75
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,88.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.75
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
