Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,93.12
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,45.12
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
451897,Southern Road,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.44
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-146.88
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-117.69
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62737
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.48605
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.28508
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90576
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9751
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.38
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.38
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-104.25
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6896899999999999
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.10755999999999999
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8738100000000001
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94379
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9694200000000001
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9306
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76584
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86535
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7926300000000001
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9697600000000001
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9446399999999999
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95636
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.62
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.87
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9891399999999999
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81024
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.63415
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94015
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9718899999999999
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95773
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.5
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-50.88
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81207
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.62664
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.48983000000000004
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9397
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9772299999999999
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97711
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.25
451897,Southern Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.38
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,46.88
451897,Southern Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.37
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63449
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9364
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89865
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9693299999999999
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9891399999999999
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9577
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.38
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,42.88
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64746
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95044
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87326
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9560799999999999
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9778100000000001
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9665799999999999
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
