Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8778100000000001
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97821
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91458
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9740000000000001
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9898100000000001
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9508700000000001
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,51.75
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91974
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9844700000000001
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91528
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9472299999999999
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98346
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9599
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8552799999999999
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96506
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9837600000000001
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9542200000000001
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9460700000000001
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9534600000000001
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.62
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,51.62
451897,Southern Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451897,Southern Road,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-103.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8165600000000001
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.21645
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837899999999999
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9619700000000001
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9730200000000001
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.88
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,66.62
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68801
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94684
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8688
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9259299999999999
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9617600000000001
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90817
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-78.31
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7308600000000001
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.11244000000000001
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9800700000000001
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94763
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9532799999999999
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9356700000000001
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,42.5
451897,Southern Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
