Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9901399999999999
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75515
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99472
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,43.25
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,43.25
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.25
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8872399999999999
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9490000000000001
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89133
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,58.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99774
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9073200000000001
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96744
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90723
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96506
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89938
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.25
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.12
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.94
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72888
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90646
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8761
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88113
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95505
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91525
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.38
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,24.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.31
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63345
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98706
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9403100000000001
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8823200000000001
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9899899999999999
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9656100000000001
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.88
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,70.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.37
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.75
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59515
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71948
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8673700000000001
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9217799999999999
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95541
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90307
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.19
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75793
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67724
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8286399999999999
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9252600000000001
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9574600000000001
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96857
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.75
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6976
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8986799999999999
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89899
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9373799999999999
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98721
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96347
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.62
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
