Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72396
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91812
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9097299999999999
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9164700000000001
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96378
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9595600000000001
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.75
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79037
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93616
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91376
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93591
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96152
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95071
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.06
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7438
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95636
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8532700000000001
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9390200000000001
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99536
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9529700000000001
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,48.38
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81717
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99246
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91638
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93216
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9682
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95755
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8032199999999999
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9238299999999999
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91595
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93027
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9654200000000001
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95999
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80853
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9172
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9100299999999999
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91846
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9587399999999999
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9516600000000001
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
