Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8749100000000001
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9438799999999999
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8794200000000001
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94479
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97165
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9570000000000001
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84967
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82068
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9021600000000001
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.13
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94214
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95929
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94726
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.07
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63159
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88544
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86645
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9739700000000001
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96545
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96167
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.88
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.62
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83114
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9245
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9041100000000001
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9629200000000001
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9621299999999999
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9490000000000001
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.69
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75265
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9552299999999999
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8143
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9484899999999999
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97198
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9587100000000001
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.56
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62863
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87259
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93326
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.44
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91846
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94333
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95453
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.94
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70391
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79416
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92041
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92972
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9473
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95853
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
